Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.81
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.73
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.06
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.34
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.51
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.2
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.82
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.6
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
