Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.54
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.31
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.67
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.39
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.24
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.03
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.37
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.85
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.2
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.9
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.25
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.5
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.91
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.3
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.31
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.49
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.76
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.94
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.18
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
