Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.9
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.91
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.32
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.83
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.04
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.03
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.51
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.52
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.04
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.79
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.33
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.96
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.44
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
