Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.72
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
