Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,9.7
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,9.5
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,9.5
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,9.3
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,9.2
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,9.1
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,9.1
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
