Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,9.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,7.7
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,7.4
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
