Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.48
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.69
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.3
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.45
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.3
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.81
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.24
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
775207,Foxholes Lane West - Redditch,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.16
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
775207,Foxholes Lane West - Redditch,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
775207,Foxholes Lane West - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.37
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
