Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.37
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
775207,Foxholes Lane West - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.42
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.78
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.81
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.68
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.93
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.82
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
