Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.84
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,10.2
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
