Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,9.9
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,9.7
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,9.5
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,9.3
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,9.3
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,9.2
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
