Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
775207,Foxholes Lane West - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,7.7
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,7.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,7.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,7.3
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,7.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,7.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,7.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,7.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,7.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
