Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,8.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
