Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.61
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.58
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.93
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.3
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,193.0
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
