Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.5
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.25
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
775207,Foxholes Lane West - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
775207,Foxholes Lane West - Redditch,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
