Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,10.1
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,10.0
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,9.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,9.7
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,9.6
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
