Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
