Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
