Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.92
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
775207,Foxholes Lane West - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.59
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
775207,Foxholes Lane West - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.43
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.96
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.76
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.31
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
