Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
