Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,9.4
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,9.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,9.2
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,9.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,9.0
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,8.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,8.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
