Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,7.5
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,7.6
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,7.7
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,7.7
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,7.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,7.9
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,8.0
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
