Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,8.1
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,8.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,8.3
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,8.4
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,8.5
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,8.6
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,8.7
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,8.7
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
