Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.29
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.5
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.81
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.17
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.48
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.37
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.05
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.26
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.03
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,175.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.5
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.62
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.8
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.42
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.04
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.5
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.4
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.5
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,144.2
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.9
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,228.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.22
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
