Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
