Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
775207,Foxholes Lane West - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.46
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.67
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.58
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.24
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
775207,Foxholes Lane West - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
775207,Foxholes Lane West - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.82
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.39
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
