Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.13
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.01
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.8
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
