Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.53
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.66
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
