Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
