Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
