Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
