Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.11
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.47
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.77
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.55
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
