Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.21
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.62
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.4
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.34
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.05
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.93
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,183.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.92
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.66
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.96
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,139.3
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.2
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.11
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,179.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.09
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.88
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.85
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.22
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.98
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.5
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
