Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.6
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.14
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.59
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.72
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.58
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.99
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
