Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
