Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
