Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
