Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
775207,Foxholes Lane West - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
