Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.38
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.1
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
