Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.8
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.24
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.36
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.61
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.06
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.63
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,151.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.68
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,199.0
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.82
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.5
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.21
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.37
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.14
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.92
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.06
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,181.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.54
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.65
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.27
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.74
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,183.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.28
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.08
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.37
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.58
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
