Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.43
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
