Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
