Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
