Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
775207,Foxholes Lane West - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
775207,Foxholes Lane West - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.85
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.92
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.12
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
