Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.2
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.32
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.5
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
775207,Foxholes Lane West - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.74
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.57
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.4
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.34
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
775207,Foxholes Lane West - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.89
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.23
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.58
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.33
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
