Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.89
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.0
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,143.0
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.98
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.39
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,143.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.01
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.1
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,142.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.63
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.96
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.76
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.35
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
