Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
