Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.94
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,10.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
