Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
