Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
