Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
775207,Foxholes Lane West - Redditch,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
