Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
