Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.68
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.29
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.69
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.23
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
