Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
775207,Foxholes Lane West - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.2
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
775207,Foxholes Lane West - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
