Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
