Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
