Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
