Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
