Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
