Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
