Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
