Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
