Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
