Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
