Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
